Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.3
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
414349,Algarnick Farm,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
