Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
