Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.69
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-11T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
