Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.7
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.89
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414349,Algarnick Farm,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.1
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414349,Algarnick Farm,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.55
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.14
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414349,Algarnick Farm,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.72
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
414349,Algarnick Farm,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.29
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
414349,Algarnick Farm,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.71
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.52
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
414349,Algarnick Farm,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.78
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
414349,Algarnick Farm,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.81
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.19
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
