Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.97
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.61
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.07
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
414349,Algarnick Farm,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.91
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.58
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
414349,Algarnick Farm,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.33
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.51
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.17
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.53
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.46
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414349,Algarnick Farm,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
414349,Algarnick Farm,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.31
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414349,Algarnick Farm,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.34
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.73
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.94
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
