Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414349,Algarnick Farm,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.66
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.72
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.48
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.36
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.67
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.07
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.83
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.94
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.64
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.49
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.82
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
414349,Algarnick Farm,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-18.75
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.85
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,6.2
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
414349,Algarnick Farm,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
414349,Algarnick Farm,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.84
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.11
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.93
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.66
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.2
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
414349,Algarnick Farm,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.87
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.13
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.33
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
414349,Algarnick Farm,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.63
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.48
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
414349,Algarnick Farm,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.76
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.59
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.87
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.43
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
414349,Algarnick Farm,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.43
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.2
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.95
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
414349,Algarnick Farm,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.81
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.41
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.57
