Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.83
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
414349,Algarnick Farm,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.89
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
414349,Algarnick Farm,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.83
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.61
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.44
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
414349,Algarnick Farm,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.67
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
414349,Algarnick Farm,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.84
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.76
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.03
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
414349,Algarnick Farm,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.28
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.86
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.93
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.29
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
414349,Algarnick Farm,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.76
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.34
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414349,Algarnick Farm,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.55
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.31
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
414349,Algarnick Farm,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.83
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.72
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
414349,Algarnick Farm,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.25
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.26
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
