Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
414349,Algarnick Farm,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.06
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
414349,Algarnick Farm,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.1
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.26
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.68
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.45
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
414349,Algarnick Farm,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.94
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
414349,Algarnick Farm,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.32
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.39
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.94
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
414349,Algarnick Farm,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.77
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.04
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
414349,Algarnick Farm,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.79
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
414349,Algarnick Farm,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.01
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.94
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414349,Algarnick Farm,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.85
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.5
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.25
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
