Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
414349,Algarnick Farm,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.65
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.46
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
414349,Algarnick Farm,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.29
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.68
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
414349,Algarnick Farm,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.66
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
414349,Algarnick Farm,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
414349,Algarnick Farm,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.21
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.87
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.35
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414349,Algarnick Farm,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.14
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414349,Algarnick Farm,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
414349,Algarnick Farm,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
