Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
414349,Algarnick Farm,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
414349,Algarnick Farm,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.36
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.9
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
414349,Algarnick Farm,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.91
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.17
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.38
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.92
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
414349,Algarnick Farm,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.39
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.13
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
414349,Algarnick Farm,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.1
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.4
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.15
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.06
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
414349,Algarnick Farm,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.89
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
414349,Algarnick Farm,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.88
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.32
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
414349,Algarnick Farm,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.99
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.5
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.44
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.31
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.34
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.42
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414349,Algarnick Farm,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.03
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.75
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.6
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
