Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.8
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.9
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
414349,Algarnick Farm,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.81
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.15
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.31
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
414349,Algarnick Farm,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-17.46
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.64
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-10.11
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,16.54
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.58
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.6
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
414349,Algarnick Farm,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.97
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.53
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.36
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.83
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
414349,Algarnick Farm,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.25
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.86
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.31
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.85
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.92
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
414349,Algarnick Farm,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.69
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.13
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
414349,Algarnick Farm,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.7
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
