Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
414349,Algarnick Farm,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.11
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
414349,Algarnick Farm,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-17.06
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-9.98
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,15.19
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.5
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.04
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.89
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.18
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.21
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
414349,Algarnick Farm,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.91
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.46
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.9
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.68
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.09
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.81
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.61
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.04
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.07
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.12
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.12
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.6
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.13
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.28
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
414349,Algarnick Farm,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.83
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.98
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.44
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
