Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
414349,Algarnick Farm,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.01
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.44
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
414349,Algarnick Farm,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.34
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.12
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.0
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.72
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
414349,Algarnick Farm,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.23
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.3
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.28
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.03
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
414349,Algarnick Farm,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.58
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.88
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.9
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.23
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.34
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
