Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.67
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.97
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
