Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.64
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
