Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.64
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.14
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,2.4
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
