Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.19
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414349,Algarnick Farm,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.41
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.4
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414349,Algarnick Farm,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.37
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.44
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
414349,Algarnick Farm,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.68
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.65
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.6
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.88
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.91
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414349,Algarnick Farm,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.27
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
