Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
414349,Algarnick Farm,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.96
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
414349,Algarnick Farm,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.01
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
414349,Algarnick Farm,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.13
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.05
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
414349,Algarnick Farm,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.89
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.22
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
414349,Algarnick Farm,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.04
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414349,Algarnick Farm,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.82
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.51
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414349,Algarnick Farm,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.28
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.22
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.37
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.42
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.99
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414349,Algarnick Farm,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.59
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.29
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.19
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
