Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,4.4
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
414349,Algarnick Farm,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.28
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.29
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.04
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.16
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
414349,Algarnick Farm,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.64
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414349,Algarnick Farm,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414349,Algarnick Farm,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.61
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
414349,Algarnick Farm,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.11
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.98
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
414349,Algarnick Farm,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.7
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.69
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
414349,Algarnick Farm,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.75
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.05
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
414349,Algarnick Farm,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.46
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.71
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.79
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.5
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.34
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
