Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.12
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.22
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
414349,Algarnick Farm,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.9
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
414349,Algarnick Farm,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.78
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.43
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.24
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.65
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.62
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.93
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.65
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
414349,Algarnick Farm,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.3
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.74
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.22
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.89
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.15
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
414349,Algarnick Farm,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.62
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.89
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-10.42
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.7
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.56
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
414349,Algarnick Farm,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.31
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.6
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.16
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.3
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.3
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
414349,Algarnick Farm,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.54
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.55
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414349,Algarnick Farm,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
