Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
414349,Algarnick Farm,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
414349,Algarnick Farm,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
414349,Algarnick Farm,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414349,Algarnick Farm,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.87
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.98
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.94
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
414349,Algarnick Farm,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414349,Algarnick Farm,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
