Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.25
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,6.0
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
414349,Algarnick Farm,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.87
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
414349,Algarnick Farm,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
