Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.66
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.68
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,5.1
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.05
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.02
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.55
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
