Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.53
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.44
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.78
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.58
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.79
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.21
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
