Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.03
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.75
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.7
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.1
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-11.45
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,20.82
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,6.0
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
414349,Algarnick Farm,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.18
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.84
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.27
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.86
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.58
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
414349,Algarnick Farm,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.77
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.01
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.14
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
