Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.24
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.73
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.29
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.47
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.27
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,16.14
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.39
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,18.91
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
414349,Algarnick Farm,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,19.93
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,74.7
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.49
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
414349,Algarnick Farm,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.13
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.45
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,1.2
