Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
