Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,3.8
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-12T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
