Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.01
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
414349,Algarnick Farm,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.86
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.68
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.13
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414349,Algarnick Farm,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.22
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.38
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,3.1
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.91
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
414349,Algarnick Farm,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.91
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
414349,Algarnick Farm,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.51
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
