Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
414349,Algarnick Farm,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.85
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.36
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.3
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
414349,Algarnick Farm,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.0
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.86
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
414349,Algarnick Farm,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.17
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.5
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.93
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.56
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.1
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
414349,Algarnick Farm,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.82
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.9
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
414349,Algarnick Farm,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.25
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.22
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.2
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.9
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
414349,Algarnick Farm,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.65
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.38
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.3
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.1
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
414349,Algarnick Farm,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.77
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.75
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.79
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
414349,Algarnick Farm,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.94
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.05
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.35
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.61
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
414349,Algarnick Farm,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.41
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
