Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
414349,Algarnick Farm,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.65
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.57
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
414349,Algarnick Farm,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.83
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.22
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
414349,Algarnick Farm,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-16.82
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.65
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.82
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.41
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.9
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.38
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
414349,Algarnick Farm,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.33
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.8
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.16
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
414349,Algarnick Farm,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.32
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.54
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.72
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.3
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
414349,Algarnick Farm,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.49
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.4
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.29
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414349,Algarnick Farm,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.51
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
414349,Algarnick Farm,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.54
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.77
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.95
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
414349,Algarnick Farm,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.01
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.4
