Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414349,Algarnick Farm,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.52
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,1.8
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
414349,Algarnick Farm,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.44
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
414349,Algarnick Farm,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
414349,Algarnick Farm,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.2
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
414349,Algarnick Farm,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.29
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.25
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
414349,Algarnick Farm,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.36
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
414349,Algarnick Farm,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.5
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.29
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414349,Algarnick Farm,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.63
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,3.2
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
