Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.79
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,2.7
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.34
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.97
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.36
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,1.2
