Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,3.8
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414349,Algarnick Farm,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.39
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.96
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,1.0
