Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-16.55
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.38
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.7
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.18
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
414349,Algarnick Farm,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
414349,Algarnick Farm,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.6
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.58
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
414349,Algarnick Farm,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.32
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
414349,Algarnick Farm,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,21.31
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.3
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.24
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
414349,Algarnick Farm,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.29
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
