Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414349,Algarnick Farm,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.08
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
414349,Algarnick Farm,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.38
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.69
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.21
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
414349,Algarnick Farm,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.48
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
414349,Algarnick Farm,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,4.5
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
414349,Algarnick Farm,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.25
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.74
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
