Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.9
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
