Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.3
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,2.3
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
