Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
