Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.68
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,2.5
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.06
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.49
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.1
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.11
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414349,Algarnick Farm,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.61
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
414349,Algarnick Farm,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.71
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
