Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414349,Algarnick Farm,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.62
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.45
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.08
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
414349,Algarnick Farm,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
414349,Algarnick Farm,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.96
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,2.7
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.08
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.46
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.41
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
414349,Algarnick Farm,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.74
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.2
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.29
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
414349,Algarnick Farm,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.93
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
414349,Algarnick Farm,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.18
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.94
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
414349,Algarnick Farm,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.27
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.25
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.89
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
