Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.97
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
414349,Algarnick Farm,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.59
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.63
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.14
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.25
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.58
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
414349,Algarnick Farm,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.18
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.02
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
414349,Algarnick Farm,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.97
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
414349,Algarnick Farm,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.69
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.84
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.08
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
414349,Algarnick Farm,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.74
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.26
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.31
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
414349,Algarnick Farm,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.48
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.14
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
414349,Algarnick Farm,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.62
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
414349,Algarnick Farm,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.42
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.15
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,1.9
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
