Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
414349,Algarnick Farm,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.48
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,2.3
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
414349,Algarnick Farm,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.82
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.4
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.84
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
414349,Algarnick Farm,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.81
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.56
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.38
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.57
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414349,Algarnick Farm,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.12
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,5.8
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
414349,Algarnick Farm,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.73
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.64
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
414349,Algarnick Farm,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.08
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
414349,Algarnick Farm,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.04
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.08
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
414349,Algarnick Farm,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.91
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
