Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
414349,Algarnick Farm,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.29
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
414349,Algarnick Farm,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.14
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.93
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.29
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.51
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-11.05
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.57
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,3.0
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414349,Algarnick Farm,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,19.42
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-12.25
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.65
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.82
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.42
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.03
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.75
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-10.08
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.44
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.68
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.49
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.28
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,5.0
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
