Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-14T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
