Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.83
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.55
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.06
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.02
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,2.2
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.32
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.95
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.52
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,1.9
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.43
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
