Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.89
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.56
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.8
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.34
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.83
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.93
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
414349,Algarnick Farm,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.73
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.62
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
414349,Algarnick Farm,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.43
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-14T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
