Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.54
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.97
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.23
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.09
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414349,Algarnick Farm,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
