Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.34
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
414349,Algarnick Farm,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.12
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
414349,Algarnick Farm,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.17
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.27
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.48
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
414349,Algarnick Farm,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.16
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.16
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.02
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414349,Algarnick Farm,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.02
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,3.4
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
414349,Algarnick Farm,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.59
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.36
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.95
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.37
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,1.9
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
414349,Algarnick Farm,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.34
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.88
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
414349,Algarnick Farm,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.96
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
414349,Algarnick Farm,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.74
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.67
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
