Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
414349,Algarnick Farm,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.73
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.83
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414349,Algarnick Farm,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.9
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.7
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,3.3
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
414349,Algarnick Farm,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.55
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.79
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
414349,Algarnick Farm,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.25
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.34
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,4.4
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
414349,Algarnick Farm,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.01
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
414349,Algarnick Farm,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.71
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.85
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
414349,Algarnick Farm,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
414349,Algarnick Farm,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.4
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.81
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
414349,Algarnick Farm,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.92
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
