Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
414349,Algarnick Farm,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
414349,Algarnick Farm,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.85
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.49
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.98
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.18
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.23
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.07
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.4
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.1
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.86
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.86
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.05
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.03
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.22
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
