Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.04
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.99
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.92
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,3.1
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.23
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.19
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.37
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
