Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.76
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.68
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-15T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
