Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.31
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.86
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.85
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.17
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
