Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
