Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.59
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.27
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.87
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
