Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,15.1
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
