Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.55
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.28
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.8
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.66
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.59
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
414349,Algarnick Farm,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.83
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414349,Algarnick Farm,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.43
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
