Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.81
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.92
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.17
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
414349,Algarnick Farm,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.34
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.25
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.48
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
414349,Algarnick Farm,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.42
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.98
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.23
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414349,Algarnick Farm,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.83
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414349,Algarnick Farm,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.33
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
