Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
414349,Algarnick Farm,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.81
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
414349,Algarnick Farm,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.06
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.75
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.03
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.03
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
414349,Algarnick Farm,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.21
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.63
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.19
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.73
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.45
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
414349,Algarnick Farm,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.11
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.34
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.5
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.5
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
414349,Algarnick Farm,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.97
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.07
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
414349,Algarnick Farm,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.27
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
414349,Algarnick Farm,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.04
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.91
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.97
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
414349,Algarnick Farm,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.61
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.07
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.18
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
414349,Algarnick Farm,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.31
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.62
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.06
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
414349,Algarnick Farm,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
