Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.75
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.65
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.79
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,2.2
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.25
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.94
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.18
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.89
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.95
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.72
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.42
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.06
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
