Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.3
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.3
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.87
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.29
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414349,Algarnick Farm,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
