Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.21
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.06
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
414349,Algarnick Farm,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
