Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414349,Algarnick Farm,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.57
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414349,Algarnick Farm,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.41
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414349,Algarnick Farm,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
414349,Algarnick Farm,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.93
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.19
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
414349,Algarnick Farm,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
